Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333049,Cornwood Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333049,Cornwood Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333049,Cornwood Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
333049,Cornwood Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333049,Cornwood Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333049,Cornwood Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333049,Cornwood Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
