Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333049,Cornwood Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333049,Cornwood Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333049,Cornwood Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333049,Cornwood Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333049,Cornwood Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
333049,Cornwood Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
333049,Cornwood Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
333049,Cornwood Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333049,Cornwood Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
333049,Cornwood Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
