Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333049,Cornwood Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333049,Cornwood Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
333049,Cornwood Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.88
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
333049,Cornwood Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333049,Cornwood Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.94
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
333049,Cornwood Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333049,Cornwood Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333049,Cornwood Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.82
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.3
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
333049,Cornwood Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333049,Cornwood Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
