Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333049,Cornwood Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333049,Cornwood Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333049,Cornwood Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.85
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
333049,Cornwood Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333049,Cornwood Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
333049,Cornwood Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
333049,Cornwood Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
333049,Cornwood Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
333049,Cornwood Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
333049,Cornwood Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
333049,Cornwood Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333049,Cornwood Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
