Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333049,Cornwood Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333049,Cornwood Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333049,Cornwood Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333049,Cornwood Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.83
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.06
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.9
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.08
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.04
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.34
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.51
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.63
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.02
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.66
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
