Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.96
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.11
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.72
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.39
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.28
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.42
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.01
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.97
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.57
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.25
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.16
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.82
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.41
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.32
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.71
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.12
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.21
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.0
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.28
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.87
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.6
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.17
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.56
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.33
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.53
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.35
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.18
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.14
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.43
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
