Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.18
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.7
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.3
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.33
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,84.4
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.76
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.32
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.9
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.6
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.53
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.4
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.06
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,86.2
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.11
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,95.7
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.66
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.5
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.79
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
