Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,95.0
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.15
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.72
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.72
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.52
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.35
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.45
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.67
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
