Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333049,Cornwood Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333049,Cornwood Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333049,Cornwood Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,27.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,27.2
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,27.1
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,27.1
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333049,Cornwood Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
