Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333049,Cornwood Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333049,Cornwood Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
333049,Cornwood Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,27.0
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333049,Cornwood Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,27.1
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,27.2
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,27.3
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
