Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
