Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
