Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333049,Cornwood Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333049,Cornwood Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333049,Cornwood Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333049,Cornwood Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333049,Cornwood Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333049,Cornwood Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333049,Cornwood Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
