Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333049,Cornwood Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333049,Cornwood Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333049,Cornwood Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
333049,Cornwood Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333049,Cornwood Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333049,Cornwood Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333049,Cornwood Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
333049,Cornwood Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333049,Cornwood Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333049,Cornwood Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
333049,Cornwood Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
