Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333049,Cornwood Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333049,Cornwood Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.38
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,105.5
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.8
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
333049,Cornwood Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.95
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.7
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.49
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
333049,Cornwood Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.89
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
333049,Cornwood Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
333049,Cornwood Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
333049,Cornwood Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
333049,Cornwood Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333049,Cornwood Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
333049,Cornwood Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333049,Cornwood Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
