Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
333049,Cornwood Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
333049,Cornwood Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333049,Cornwood Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.44
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
333049,Cornwood Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
333049,Cornwood Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
333049,Cornwood Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
333049,Cornwood Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
333049,Cornwood Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
333049,Cornwood Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
333049,Cornwood Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
333049,Cornwood Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.32
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.3
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
