Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
333049,Cornwood Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.59
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333049,Cornwood Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.13
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,100.7
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.8
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
333049,Cornwood Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.76
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,98.4
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.9
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333049,Cornwood Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.06
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,88.2
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
333049,Cornwood Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333049,Cornwood Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333049,Cornwood Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.72
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333049,Cornwood Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
