Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.43
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.79
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.18
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333049,Cornwood Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.53
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.62
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.72
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.89
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.85
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.76
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.87
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.58
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.16
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.31
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.98
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.19
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.97
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
