Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.39
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.33
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.34
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.53
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.07
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.23
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.54
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.84
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.12
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.46
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.12
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.68
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.82
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.02
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.8
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.08
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.71
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.67
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
