Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.85
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333049,Cornwood Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333049,Cornwood Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333049,Cornwood Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333049,Cornwood Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333049,Cornwood Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333049,Cornwood Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
