Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333049,Cornwood Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333049,Cornwood Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
333049,Cornwood Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333049,Cornwood Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333049,Cornwood Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333049,Cornwood Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333049,Cornwood Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333049,Cornwood Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333049,Cornwood Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
333049,Cornwood Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333049,Cornwood Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
