Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
333049,Cornwood Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.97
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.6
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333049,Cornwood Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
333049,Cornwood Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333049,Cornwood Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333049,Cornwood Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333049,Cornwood Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
333049,Cornwood Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
333049,Cornwood Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333049,Cornwood Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333049,Cornwood Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,28.2
