Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333049,Cornwood Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
