Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333049,Cornwood Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333049,Cornwood Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
