Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333049,Cornwood Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
