Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
