Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
333049,Cornwood Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
333049,Cornwood Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333049,Cornwood Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.85
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
