Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333049,Cornwood Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333049,Cornwood Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.72
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333049,Cornwood Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333049,Cornwood Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
333049,Cornwood Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.34
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
333049,Cornwood Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
333049,Cornwood Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.64
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
333049,Cornwood Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
