Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
333049,Cornwood Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
333049,Cornwood Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
333049,Cornwood Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
333049,Cornwood Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.49
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
333049,Cornwood Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333049,Cornwood Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.44
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
