Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.93
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.45
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.65
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.36
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.63
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.72
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.13
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.53
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.29
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.5
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.16
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.89
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.14
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.58
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.38
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
