Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.29
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.26
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.69
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.73
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.16
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.65
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.17
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.33
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.61
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.61
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.92
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.49
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.15
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.02
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.73
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.82
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.71
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.0
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.81
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.52
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.48
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.88
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.96
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.84
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.64
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.48
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.6
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
