Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.7
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.05
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.6
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.76
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.28
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.43
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.39
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.8
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.05
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.43
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.57
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.19
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.57
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
