Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.14
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.61
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.8
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
