Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
