Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
333049,Cornwood Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
