Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
