Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
