Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
