Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333049,Cornwood Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
