Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333049,Cornwood Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333049,Cornwood Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333049,Cornwood Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
333049,Cornwood Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
333049,Cornwood Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
