Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
333049,Cornwood Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
333049,Cornwood Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
333049,Cornwood Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.66
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
333049,Cornwood Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
333049,Cornwood Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
333049,Cornwood Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
333049,Cornwood Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
333049,Cornwood Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
333049,Cornwood Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
333049,Cornwood Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
