Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
333049,Cornwood Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.9
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.26
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.94
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.84
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.5
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.88
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.78
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.26
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.54
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
