Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.12
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.92
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.87
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.82
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.01
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.46
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.68
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.89
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.3
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.58
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.22
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.57
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.5
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.38
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.48
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.34
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,27.6
