Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.38
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.49
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.53
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.9
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.75
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.73
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.4
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.24
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.32
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.16
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.48
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.03
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.64
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.41
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.23
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.77
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.62
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333049,Cornwood Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
