Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
