Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333049,Cornwood Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
333049,Cornwood Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333049,Cornwood Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333049,Cornwood Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
