Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
333049,Cornwood Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
