Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
