Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
333049,Cornwood Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
