Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333049,Cornwood Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
