Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.95
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
