Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.12
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333049,Cornwood Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333049,Cornwood Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
333049,Cornwood Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
333049,Cornwood Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
