Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333049,Cornwood Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333049,Cornwood Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
333049,Cornwood Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333049,Cornwood Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
333049,Cornwood Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
