Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,29.6
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
333049,Cornwood Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333049,Cornwood Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
333049,Cornwood Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,29.2
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
333049,Cornwood Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
333049,Cornwood Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.13
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333049,Cornwood Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
