Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.3
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.52
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.33
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.92
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.82
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.9
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.65
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.09
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.67
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.78
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.41
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.21
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.37
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.79
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.21
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
