Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.2
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.96
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.0
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.1
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.12
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.3
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.34
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.07
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.28
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.25
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.17
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.22
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.4
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.78
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.51
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.72
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.79
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.27
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.81
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.58
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.47
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.43
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.15
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.71
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.74
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.38
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.13
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.17
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
