Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.98
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.2
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.48
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.99
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.64
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.76
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.5
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.23
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.36
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.06
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.42
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.46
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.55
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
