Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
333049,Cornwood Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
