Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,27.4
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
