Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,27.5
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,27.6
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,27.7
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,27.8
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,27.9
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,28.0
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,28.1
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,28.2
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,28.3
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,28.4
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,28.5
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
