Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,28.6
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,28.7
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,28.8
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,28.9
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,29.0
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,29.1
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,29.3
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,29.4
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,29.5
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,29.7
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,29.8
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
