Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
