Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
