Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
333049,Cornwood Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
333049,Cornwood Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.48
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
